Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.03
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.03
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.84
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,20.1
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,38.72
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,47.38
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,39.56
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,171.5
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,203.9
776567,Prestbury Close - Redditch,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,175.1
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.88
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.79
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.82
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,20.3
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,42.71
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,47.36
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,38.9
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,102.6
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,186.3
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,201.6
776567,Prestbury Close - Redditch,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,170.2
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.99
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.82
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.08
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,42.81
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,48.79
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,39.04
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,107.8
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,186.3
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,206.9
776567,Prestbury Close - Redditch,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,170.4
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.41
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.73
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.5
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,20.6
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,47.86
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,50.47
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,38.29
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,114.4
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,207.0
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,214.3
776567,Prestbury Close - Redditch,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,167.2
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.98
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.3
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.98
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.41
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,47.65
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,57.35
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,46.01
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,124.0
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,207.6
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,247.5
776567,Prestbury Close - Redditch,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,199.6
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.28
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,89.1
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.27
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.72
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.28
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,47.37
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,62.99
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,44.36
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,130.2
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,206.2
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,267.9
776567,Prestbury Close - Redditch,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,193.3
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,22.54
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,93.8
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.37
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.81
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,43.72
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,55.1
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,38.88
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,124.0
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,190.7
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,234.2
776567,Prestbury Close - Redditch,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,169.4
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.87
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.23
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
