Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.67
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,21.3
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,43.04
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,51.18
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,42.15
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,117.7
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,188.5
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,217.8
776567,Prestbury Close - Redditch,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,183.4
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.8
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.35
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.23
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.03
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,21.5
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,46.1
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,50.02
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,45.72
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,114.8
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,200.5
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,214.0
776567,Prestbury Close - Redditch,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,198.4
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.52
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.37
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.52
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.28
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.3
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,51.34
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,49.86
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,52.82
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,115.0
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,221.3
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,213.7
776567,Prestbury Close - Redditch,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,226.8
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.36
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,81.2
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.55
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.04
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.13
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,21.9
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,52.33
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,49.03
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,47.42
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,119.3
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,226.7
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,210.9
776567,Prestbury Close - Redditch,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,206.7
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.27
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,88.9
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.49
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.12
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.29
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,22.1
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,52.38
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,49.51
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,49.44
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,227.1
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,212.5
776567,Prestbury Close - Redditch,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,215.1
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.18
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,102.6
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.59
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.72
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,22.2
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,47.35
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,52.85
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,57.8
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,125.7
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,206.9
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,227.5
776567,Prestbury Close - Redditch,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,251.1
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,26.75
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,112.0
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.46
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.05
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.76
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,22.5
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,50.01
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,56.11
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,46.53
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,116.7
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,217.5
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,239.7
776567,Prestbury Close - Redditch,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,204.4
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.57
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,84.3
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.16
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,22.8
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,47.22
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,53.54
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,48.25
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,114.5
