Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,206.2
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,229.6
776567,Prestbury Close - Redditch,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,210.8
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.29
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.75
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.17
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,23.2
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,45.4
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,55.32
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,49.62
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,113.9
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,198.3
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,237.0
776567,Prestbury Close - Redditch,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,216.0
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.99
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.31
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.23
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.08
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.67
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,23.5
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,46.72
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,57.94
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,48.16
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,116.5
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,202.8
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,247.4
776567,Prestbury Close - Redditch,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,209.3
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,27.43
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,114.6
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.03
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.1
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.78
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.74
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,23.8
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,48.38
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,67.91
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,52.06
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,129.9
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,209.7
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,287.9
776567,Prestbury Close - Redditch,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,226.2
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.92
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.35
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.93
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.59
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.41
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.54
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,24.0
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,52.96
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,57.08
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,48.41
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,116.7
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,228.7
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,243.4
776567,Prestbury Close - Redditch,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,211.6
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.96
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.86
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.61
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.32
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,24.2
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,59.87
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,56.61
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,55.08
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,117.0
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,257.0
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,242.4
776567,Prestbury Close - Redditch,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,237.8
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.47
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.76
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.28
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.6
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,24.5
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,63.1
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,63.09
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,52.33
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,125.2
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,272.1
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,269.3
776567,Prestbury Close - Redditch,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,226.0
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,27.0
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,113.9
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.67
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.18
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,24.7
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,56.15
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,64.83
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,49.07
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,134.3
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,242.9
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,277.7
776567,Prestbury Close - Redditch,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,213.1
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.19
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.64
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,93.4
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
