Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.01
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.32
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,24.9
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,59.04
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,57.91
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,56.75
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,115.5
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,255.1
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,246.6
776567,Prestbury Close - Redditch,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,244.5
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.69
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.41
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,82.9
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.5
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.76
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.52
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,94.5
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,25.1
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,54.42
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,60.51
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,50.45
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,116.0
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,235.2
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,258.0
776567,Prestbury Close - Redditch,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,219.2
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.48
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.6
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.79
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.95
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,25.4
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,53.42
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,58.33
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,46.31
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,119.5
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,231.3
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,248.1
776567,Prestbury Close - Redditch,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,202.3
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.07
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.3
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.09
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.46
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.91
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,98.2
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,25.3
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,55.03
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,60.18
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,47.53
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,119.6
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,236.9
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,254.8
776567,Prestbury Close - Redditch,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,206.7
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.66
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.78
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.63
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.18
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.97
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,25.3
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,57.45
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,64.22
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,50.38
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,122.8
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,247.1
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,271.4
776567,Prestbury Close - Redditch,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,218.9
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.04
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.79
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.4
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.6
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.46
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.03
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.5
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,98.5
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,25.6
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,67.14
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,64.28
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,52.03
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,135.2
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,286.7
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,271.8
776567,Prestbury Close - Redditch,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,226.7
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.23
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.1
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.61
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.02
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.56
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.34
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.91
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.9
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,25.9
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,63.45
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,64.04
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,54.48
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,120.1
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,271.8
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,271.6
776567,Prestbury Close - Redditch,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,235.2
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.35
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.43
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.34
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.53
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.43
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,26.3
