Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,56.98
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,57.1
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,51.17
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,245.1
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,243.1
776567,Prestbury Close - Redditch,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,220.8
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.82
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.2
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.79
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.79
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.83
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.13
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.93
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,26.5
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,62.06
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,54.15
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,58.34
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,113.0
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,265.5
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,230.9
776567,Prestbury Close - Redditch,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,250.1
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.95
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.05
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,80.4
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.97
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.44
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.7
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.38
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.47
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,26.6
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,56.45
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,44.33
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,61.86
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,135.5
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,241.9
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,191.8
776567,Prestbury Close - Redditch,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,266.4
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.51
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.94
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.53
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.63
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.78
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.28
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.44
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,101.8
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,26.8
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,59.27
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,53.27
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,67.72
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,122.5
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,253.6
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,227.8
776567,Prestbury Close - Redditch,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,290.0
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.34
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.29
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,86.9
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.02
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.77
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,27.0
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,57.0
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,55.54
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,56.92
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,109.6
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,244.0
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,237.0
776567,Prestbury Close - Redditch,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,243.7
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.43
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.8
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.54
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.52
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,27.5
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,44.92
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,47.02
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,52.43
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,106.6
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,194.7
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,203.8
776567,Prestbury Close - Redditch,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,225.3
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.81
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.46
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,28.2
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,49.75
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,37.22
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,47.45
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,117.3
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,214.0
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,162.0
776567,Prestbury Close - Redditch,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,204.9
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.84
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,28.7
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,49.22
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,37.11
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,44.53
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,114.9
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,212.6
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,161.0
776567,Prestbury Close - Redditch,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,191.7
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.61
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.14
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,89.2
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
