Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.01
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.57
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,29.5
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,47.53
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,48.69
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,37.1
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,115.4
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,204.5
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,209.0
776567,Prestbury Close - Redditch,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,161.7
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.81
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.95
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,30.9
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,41.25
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,41.41
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,34.39
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,103.7
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,179.7
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,178.2
776567,Prestbury Close - Redditch,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.22
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.37
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,32.9
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,37.89
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,31.13
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,35.58
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,105.7
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,165.8
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,136.5
776567,Prestbury Close - Redditch,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,156.3
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.6
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,35.0
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,40.26
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,35.37
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,32.41
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,106.5
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,175.9
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
776567,Prestbury Close - Redditch,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.0
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.54
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.15
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,36.9
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,47.64
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,32.89
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,32.01
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,125.9
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,204.0
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
776567,Prestbury Close - Redditch,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.81
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,38.1
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,34.23
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,26.83
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,32.56
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,106.3
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,150.2
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
776567,Prestbury Close - Redditch,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,148.4
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.63
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,38.2
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,33.03
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,25.93
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,26.92
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,99.8
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,144.3
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,117.4
776567,Prestbury Close - Redditch,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
