Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,36.8
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,34.36
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,25.39
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,25.01
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,109.4
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,150.9
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
776567,Prestbury Close - Redditch,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.6
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.0
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,34.22
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,21.08
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,25.9
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,118.0
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,152.4
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.8
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,34.43
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,25.92
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,32.81
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,108.8
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,153.8
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
776567,Prestbury Close - Redditch,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,146.9
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.5
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,35.22
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,27.63
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,36.16
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,107.6
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,156.2
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
776567,Prestbury Close - Redditch,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,159.2
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,33.4
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,32.3
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,27.62
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,33.01
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,101.3
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,124.3
776567,Prestbury Close - Redditch,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,146.9
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.28
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,37.2
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,34.98
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,26.07
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,35.8
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,108.0
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,155.7
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
776567,Prestbury Close - Redditch,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,157.3
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,37.8
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,31.19
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,24.26
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,23.56
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,104.3
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
776567,Prestbury Close - Redditch,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.04
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,37.7
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,40.95
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,26.5
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,27.07
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,117.3
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,178.4
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,119.8
776567,Prestbury Close - Redditch,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,123.1
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
