Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.26
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.45
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,38.2
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,33.68
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,29.51
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,28.34
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,105.0
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,152.6
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
776567,Prestbury Close - Redditch,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,38.6
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,30.28
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,21.37
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,32.09
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,106.1
776567,Prestbury Close - Redditch,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,148.2
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,37.7
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,23.59
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,19.02
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,19.57
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,98.4
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
776567,Prestbury Close - Redditch,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.9
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.41
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,35.6
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,24.5
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,19.1
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,16.61
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
776567,Prestbury Close - Redditch,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,35.0
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,35.94
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,27.1
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,27.95
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,106.7
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,160.3
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
776567,Prestbury Close - Redditch,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.19
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,34.9
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,33.34
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,15.58
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,21.71
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,119.4
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,148.3
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
776567,Prestbury Close - Redditch,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.54
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.7
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,27.39
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,18.17
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,23.51
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,103.2
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
776567,Prestbury Close - Redditch,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.5
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
