Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.1
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,27.81
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,19.32
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,25.38
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,97.4
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
776567,Prestbury Close - Redditch,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.9
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,32.6
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,28.79
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,15.86
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,23.3
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,131.4
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
776567,Prestbury Close - Redditch,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.33
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.3
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,30.64
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,19.62
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,24.72
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,106.0
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
776567,Prestbury Close - Redditch,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.54
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.88
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.7
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,29.62
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,20.59
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,25.16
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,106.9
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,135.0
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
776567,Prestbury Close - Redditch,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.29
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.55
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.81
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.2
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,26.8
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,20.98
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,21.85
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,100.0
776567,Prestbury Close - Redditch,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.01
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.92
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.93
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,30.3
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,26.19
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,21.23
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,22.41
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,102.2
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,126.8
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,29.9
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,25.6
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,30.24
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,28.65
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,95.4
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
776567,Prestbury Close - Redditch,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,131.7
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.0
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
