Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,31.45
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,29.15
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,22.92
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,103.7
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,130.3
776567,Prestbury Close - Redditch,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,109.3
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.74
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,103.7
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,29.6
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.01
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,42.79
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,30.66
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,19.95
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,141.1
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,188.5
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
776567,Prestbury Close - Redditch,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.08
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,79.3
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,107.8
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,29.0
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,40.72
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,26.25
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,25.72
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,126.0
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,179.0
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
776567,Prestbury Close - Redditch,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,118.9
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.91
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,28.0
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,36.56
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,35.02
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,27.25
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,162.7
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,156.6
776567,Prestbury Close - Redditch,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,124.5
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,27.8
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,32.86
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,35.71
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,32.18
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,99.5
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,149.5
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,158.6
776567,Prestbury Close - Redditch,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,146.0
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,27.6
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,24.54
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,32.0
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,29.78
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,95.7
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,115.0
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,144.2
776567,Prestbury Close - Redditch,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,139.7
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.64
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,27.6
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,27.12
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,34.49
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,30.5
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,89.3
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,152.6
776567,Prestbury Close - Redditch,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.11
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,27.1
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,30.95
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,29.84
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,28.34
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,86.4
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,138.1
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,133.1
776567,Prestbury Close - Redditch,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,127.6
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
