Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.94
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.9
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,26.4
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,34.4
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,36.67
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,22.01
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,100.8
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,152.2
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,159.8
776567,Prestbury Close - Redditch,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,25.5
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,24.35
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,27.91
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,26.96
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,86.9
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,124.9
776567,Prestbury Close - Redditch,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,124.7
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,24.7
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,33.72
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,31.14
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,23.59
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,103.2
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,140.5
776567,Prestbury Close - Redditch,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.74
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,24.3
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,33.93
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,32.13
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,34.23
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,96.7
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,142.9
776567,Prestbury Close - Redditch,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.86
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,24.6
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,43.76
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,36.03
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,31.15
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,112.1
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,192.3
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,159.9
776567,Prestbury Close - Redditch,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,141.4
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.41
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,24.9
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,43.27
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,29.85
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,27.69
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,122.4
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,190.2
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
776567,Prestbury Close - Redditch,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.21
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,24.3
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,43.01
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,28.26
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,34.75
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,119.6
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,189.8
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
776567,Prestbury Close - Redditch,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,156.7
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.25
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
