Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,23.8
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,43.33
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,26.92
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,32.58
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,124.4
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,189.5
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,123.7
776567,Prestbury Close - Redditch,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,146.8
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.49
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.17
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,23.5
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,38.65
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,35.66
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,37.12
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,94.7
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,170.7
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,157.4
776567,Prestbury Close - Redditch,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,164.2
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.97
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,23.0
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,40.08
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,39.17
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,34.38
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,98.1
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,176.5
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,172.7
776567,Prestbury Close - Redditch,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,153.2
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.2
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,22.4
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.32
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.27
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,36.56
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,36.57
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,32.36
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,98.1
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,163.7
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,164.0
776567,Prestbury Close - Redditch,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,145.9
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.8
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,21.8
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.04
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,34.11
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,43.23
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,34.47
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,154.2
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,190.0
776567,Prestbury Close - Redditch,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,154.8
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.18
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,21.5
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.29
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.81
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,34.26
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,30.86
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,36.49
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,96.7
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,153.1
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,139.8
776567,Prestbury Close - Redditch,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,163.7
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.51
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.7
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.6
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,35.42
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,40.28
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,46.6
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,103.2
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,158.2
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
776567,Prestbury Close - Redditch,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,205.6
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.58
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.72
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.1
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,41.47
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,36.27
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,37.44
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,183.4
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,163.4
776567,Prestbury Close - Redditch,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,167.1
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
