Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.59
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,20.6
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,48.71
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,36.45
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,33.6
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,121.2
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,212.6
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
776567,Prestbury Close - Redditch,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.38
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,96.7
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.46
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.25
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,20.3
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,45.48
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,48.07
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,51.12
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,110.6
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,198.8
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,211.3
776567,Prestbury Close - Redditch,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,222.7
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.9
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,67.9
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,90.1
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.21
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,20.0
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,46.41
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,41.56
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,47.1
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,111.5
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,202.3
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,185.2
776567,Prestbury Close - Redditch,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,205.2
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.18
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,42.28
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,36.12
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,35.49
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,185.6
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,160.0
776567,Prestbury Close - Redditch,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,156.6
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.4
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,19.1
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,38.73
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,29.58
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,34.84
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,101.7
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,172.7
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
776567,Prestbury Close - Redditch,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,154.0
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.91
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,31.66
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,28.25
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,33.97
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,89.2
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
776567,Prestbury Close - Redditch,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,31.59
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,29.56
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,38.01
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,85.1
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,141.1
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
776567,Prestbury Close - Redditch,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,164.2
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
