Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,28.0
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,30.12
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,32.37
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,80.1
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
776567,Prestbury Close - Redditch,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.57
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,31.34
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,31.21
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,34.99
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,82.7
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,138.3
776567,Prestbury Close - Redditch,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,153.4
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.05
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,30.49
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,28.89
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,27.09
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,81.1
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,137.1
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
776567,Prestbury Close - Redditch,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.2
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.47
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,32.42
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,30.44
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,32.98
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,84.2
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
776567,Prestbury Close - Redditch,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,145.8
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.82
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,18.9
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,30.42
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,31.73
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,31.07
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,82.1
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,137.3
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,141.2
776567,Prestbury Close - Redditch,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,19.0
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.75
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.39
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.05
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,25.7
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,25.3
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,23.35
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
776567,Prestbury Close - Redditch,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,19.0
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.8
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.51
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.05
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,26.39
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,25.84
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,28.77
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,77.7
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,122.3
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
776567,Prestbury Close - Redditch,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,131.7
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,19.1
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,28.26
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,25.83
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,24.2
