Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
776567,Prestbury Close - Redditch,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.83
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.43
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,24.57
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,31.19
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,21.2
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,138.0
776567,Prestbury Close - Redditch,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,19.3
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.84
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,28.22
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,27.53
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,20.57
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,73.8
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,127.4
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,123.6
776567,Prestbury Close - Redditch,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,27.54
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,29.64
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,19.68
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,132.9
776567,Prestbury Close - Redditch,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,24.38
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,28.21
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,21.67
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,112.9
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
776567,Prestbury Close - Redditch,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,28.08
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,34.03
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,20.88
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,84.0
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,128.2
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,149.4
776567,Prestbury Close - Redditch,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.2
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.35
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,21.73
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,33.42
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,19.59
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,82.6
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,103.5
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,146.2
776567,Prestbury Close - Redditch,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,21.69
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,32.79
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,20.51
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,101.8
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,143.3
776567,Prestbury Close - Redditch,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
