Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,24.91
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,34.24
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,19.75
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,150.0
776567,Prestbury Close - Redditch,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,25.01
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,34.23
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,20.97
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,150.7
776567,Prestbury Close - Redditch,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,24.5
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,35.18
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,20.38
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,79.1
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,153.7
776567,Prestbury Close - Redditch,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,23.61
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,30.96
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,21.08
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
776567,Prestbury Close - Redditch,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,25.14
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,26.04
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,20.64
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
776567,Prestbury Close - Redditch,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,22.91
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,27.01
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,20.91
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,104.6
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
776567,Prestbury Close - Redditch,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,23.25
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,27.23
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,21.55
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,64.1
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
776567,Prestbury Close - Redditch,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.46
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
