Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,28.52
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,26.86
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,21.82
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
776567,Prestbury Close - Redditch,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,22.65
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,26.09
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,23.86
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
776567,Prestbury Close - Redditch,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,21.51
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,27.28
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,22.66
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,120.7
776567,Prestbury Close - Redditch,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,104.1
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,22.5
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,27.99
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,26.89
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
776567,Prestbury Close - Redditch,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,23.55
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,27.05
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,22.5
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
776567,Prestbury Close - Redditch,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,104.7
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,19.0
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,26.57
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,28.85
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,24.0
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.52
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,19.0
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,24.82
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,30.52
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,22.99
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,77.9
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,134.6
776567,Prestbury Close - Redditch,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,25.74
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,28.21
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,23.5
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,125.9
776567,Prestbury Close - Redditch,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,108.8
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
