Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,20.2
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,27.84
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,28.48
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,22.15
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,77.8
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
776567,Prestbury Close - Redditch,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.17
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,20.3
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,26.11
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,30.34
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,22.05
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,134.1
776567,Prestbury Close - Redditch,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,20.3
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,22.75
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,29.26
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,24.05
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,130.3
776567,Prestbury Close - Redditch,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,112.1
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.54
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,23.67
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,29.34
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,23.06
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,77.0
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
776567,Prestbury Close - Redditch,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,26.59
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,28.7
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,22.7
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,77.8
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
776567,Prestbury Close - Redditch,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,25.36
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,31.52
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,23.2
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,82.5
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
776567,Prestbury Close - Redditch,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,28.53
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,33.99
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,24.36
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,86.0
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,148.4
776567,Prestbury Close - Redditch,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.97
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
