Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,17.2
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,24.94
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,32.82
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,24.52
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,81.1
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,143.6
776567,Prestbury Close - Redditch,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,112.4
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.98
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,17.3
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,24.01
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,31.28
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,24.88
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,80.8
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,111.4
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,137.5
776567,Prestbury Close - Redditch,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,114.9
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,25.18
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,32.23
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,27.14
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,81.1
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
776567,Prestbury Close - Redditch,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.17
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,27.26
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,34.0
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,24.74
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,86.1
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,124.3
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,147.7
776567,Prestbury Close - Redditch,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,114.7
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.74
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,27.73
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,32.32
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,27.23
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,84.6
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,141.7
776567,Prestbury Close - Redditch,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.91
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,17.3
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,28.69
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,36.05
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,28.14
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,87.7
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,131.2
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,156.6
776567,Prestbury Close - Redditch,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.54
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,30.22
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,35.88
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,25.31
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,90.5
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,135.6
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,156.0
776567,Prestbury Close - Redditch,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,116.3
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.84
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,30.0
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,36.53
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,28.13
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,136.0
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,158.2
776567,Prestbury Close - Redditch,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
