Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.47
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,29.35
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,37.69
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,30.58
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,93.7
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,134.1
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
776567,Prestbury Close - Redditch,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,139.1
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.92
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.51
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,17.6
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,30.64
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,39.72
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,29.04
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,99.6
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.6
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,172.8
776567,Prestbury Close - Redditch,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.6
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.42
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,17.7
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,32.51
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,37.98
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,31.35
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,98.5
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,146.3
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,165.4
776567,Prestbury Close - Redditch,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,141.8
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.53
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.6
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.16
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,34.63
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,36.65
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,37.69
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,161.2
776567,Prestbury Close - Redditch,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,167.2
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.38
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.81
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.19
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,36.37
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,37.57
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,34.31
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,162.0
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,166.1
776567,Prestbury Close - Redditch,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,153.9
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.19
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.49
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.24
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.13
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,17.9
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,37.25
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,37.62
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,37.23
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,103.2
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,166.4
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,165.9
776567,Prestbury Close - Redditch,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,165.2
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.93
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.13
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,18.1
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,39.31
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,40.87
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,41.58
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,172.2
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,177.0
776567,Prestbury Close - Redditch,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,180.6
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.59
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
