Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.83
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.6
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,18.3
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,37.54
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,43.32
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,41.52
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,108.2
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,166.0
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,187.4
776567,Prestbury Close - Redditch,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,182.3
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.31
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.59
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.86
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,18.5
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,36.51
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,40.29
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,38.59
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,163.1
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,176.0
776567,Prestbury Close - Redditch,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,170.7
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.38
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.76
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.47
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.53
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,18.6
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,42.34
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,46.18
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,39.63
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,108.8
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,185.2
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,199.2
776567,Prestbury Close - Redditch,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,174.4
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.67
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.8
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,44.14
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,41.02
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,40.82
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,113.4
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,192.3
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,179.0
776567,Prestbury Close - Redditch,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,179.5
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.81
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.45
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.79
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,18.7
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,45.55
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,36.03
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,42.74
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,122.0
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,198.3
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,157.0
776567,Prestbury Close - Redditch,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,186.9
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.53
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.21
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,50.87
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,42.22
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,41.09
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,123.7
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,219.3
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,181.3
776567,Prestbury Close - Redditch,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,179.6
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.37
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.42
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.15
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.7
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,18.9
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,49.61
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,39.23
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,43.9
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,125.9
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,215.3
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,169.4
776567,Prestbury Close - Redditch,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,191.0
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.74
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.83
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.35
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.36
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.3
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
