Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,44.07
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,37.03
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,45.52
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,122.7
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,192.6
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,162.1
776567,Prestbury Close - Redditch,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,198.1
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.61
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.46
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.64
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,44.42
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,34.15
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,52.78
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,144.7
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,194.2
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,151.1
776567,Prestbury Close - Redditch,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,228.9
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.19
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.82
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.89
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,19.7
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,43.24
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,40.01
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,44.86
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,120.0
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,189.0
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,175.2
776567,Prestbury Close - Redditch,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,196.5
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.74
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,19.8
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,41.74
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,39.49
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,45.41
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,116.4
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,183.3
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,172.4
776567,Prestbury Close - Redditch,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,198.2
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.66
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.23
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,20.0
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,43.81
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,42.38
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,39.17
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,115.5
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,192.6
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,183.8
776567,Prestbury Close - Redditch,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,173.2
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.23
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.3
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.22
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,20.2
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,44.31
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,47.57
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,45.82
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,111.9
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,193.5
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,204.6
776567,Prestbury Close - Redditch,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,200.9
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.19
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.88
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.6
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.52
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.4
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,20.5
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,56.35
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,44.95
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,50.94
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,135.6
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,245.5
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,194.6
776567,Prestbury Close - Redditch,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,221.4
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.47
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.69
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.81
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.56
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,80.9
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,127.2
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,60.24
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,38.74
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,55.28
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,151.8
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,258.8
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,170.4
776567,Prestbury Close - Redditch,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,238.8
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.7
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
