Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.78
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.96
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.98
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,49.1
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,52.31
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,52.88
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,121.3
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,214.3
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,227.7
776567,Prestbury Close - Redditch,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,230.1
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.81
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.98
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.98
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.9
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.68
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.3
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.17
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.03
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,53.78
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,49.83
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,52.67
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,124.6
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,233.7
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,217.5
776567,Prestbury Close - Redditch,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,228.5
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.11
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.04
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.88
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.32
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,94.7
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,21.2
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,45.98
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,43.01
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,50.49
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,116.6
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,200.3
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,186.1
776567,Prestbury Close - Redditch,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,219.5
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.94
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.2
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.69
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,21.5
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,44.33
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,47.15
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,51.97
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,114.0
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,193.3
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,202.8
776567,Prestbury Close - Redditch,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,225.6
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.65
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.58
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.05
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.97
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,21.8
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,51.49
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,48.58
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,47.69
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,109.9
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,222.3
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,208.4
776567,Prestbury Close - Redditch,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,207.8
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.58
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.15
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.59
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.68
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,22.0
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,54.0
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,52.88
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,52.59
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,109.9
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,233.3
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,226.6
776567,Prestbury Close - Redditch,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,228.0
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.85
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.92
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.46
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.49
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,22.3
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,59.62
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,57.29
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,51.74
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,121.9
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,256.8
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,246.8
776567,Prestbury Close - Redditch,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,225.9
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.94
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.61
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.35
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.66
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.14
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.07
