Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,106.7
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,113.8
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,22.6
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,57.2
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,60.93
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,46.46
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,121.4
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,248.1
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,262.9
776567,Prestbury Close - Redditch,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,204.3
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.01
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.76
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.41
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.28
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.4
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,107.5
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,23.0
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,52.3
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,56.23
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,47.75
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,112.0
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,227.4
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,243.8
776567,Prestbury Close - Redditch,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,208.2
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.61
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.3
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.37
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,94.7
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,23.3
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,49.11
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,53.05
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,51.23
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,108.3
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,215.5
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,228.2
776567,Prestbury Close - Redditch,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,223.2
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.41
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.75
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.65
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.23
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,23.6
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,48.0
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,57.47
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,55.72
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,210.6
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,246.6
776567,Prestbury Close - Redditch,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,241.5
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.76
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.03
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.92
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.47
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,108.6
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,23.8
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,52.08
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,62.29
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,52.2
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,111.7
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,226.8
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,267.2
776567,Prestbury Close - Redditch,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,226.4
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.04
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.23
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.88
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.41
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,24.0
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,48.54
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,48.46
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,52.24
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,106.1
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,212.1
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,210.1
776567,Prestbury Close - Redditch,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,225.9
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.68
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.98
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.73
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,24.3
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,51.45
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,41.77
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,47.57
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,118.2
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,223.0
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,182.8
776567,Prestbury Close - Redditch,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,207.3
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.19
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.15
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.01
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.7
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,24.5
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,44.7
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,38.12
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,45.92
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,109.8
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,195.0
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,166.7
776567,Prestbury Close - Redditch,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,200.0
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.26
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.41
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,32.9
