Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.12
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,24.6
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,39.3
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,40.29
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,54.56
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,121.9
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,176.2
776567,Prestbury Close - Redditch,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,235.6
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.66
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.89
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.99
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,25.0
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,41.14
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,44.66
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,60.54
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,130.0
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,180.6
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,192.4
776567,Prestbury Close - Redditch,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,260.4
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.92
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.02
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,25.5
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,40.37
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,40.23
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,50.18
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,119.6
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,178.7
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,174.4
776567,Prestbury Close - Redditch,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,221.9
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.37
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.55
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,25.9
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,41.1
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,40.2
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,41.18
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,98.5
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,181.2
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,173.8
776567,Prestbury Close - Redditch,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,179.3
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.81
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.18
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,26.9
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,37.84
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,39.15
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,40.9
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,166.6
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,169.4
776567,Prestbury Close - Redditch,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,178.3
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.98
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,28.3
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,39.46
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,35.5
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,37.26
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,172.8
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,154.9
776567,Prestbury Close - Redditch,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,162.6
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.97
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.56
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.6
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,41.12
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,37.52
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,34.93
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,99.8
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,178.8
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,163.9
776567,Prestbury Close - Redditch,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,153.9
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.39
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
