Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.62
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,30.3
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,39.78
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,27.25
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,41.55
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,118.5
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,174.5
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,121.4
776567,Prestbury Close - Redditch,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,181.6
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.34
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.33
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.7
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.2
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,39.02
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,27.26
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,39.48
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,111.5
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,171.8
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,124.7
776567,Prestbury Close - Redditch,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,171.4
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.34
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.68
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,27.8
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,38.48
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,34.41
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,38.78
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,97.1
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,169.6
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,151.5
776567,Prestbury Close - Redditch,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,168.7
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.11
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,83.9
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,27.5
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,30.66
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,38.57
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,39.55
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,138.6
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,166.7
776567,Prestbury Close - Redditch,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,171.9
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.22
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.53
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,27.5
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,43.78
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,33.73
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,34.36
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,104.1
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,191.0
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,148.0
776567,Prestbury Close - Redditch,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,27.4
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,37.03
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,24.5
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,32.12
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
776567,Prestbury Close - Redditch,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,141.9
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.88
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.7
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,25.3
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,37.42
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,31.66
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,35.66
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,99.8
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,163.7
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,140.7
776567,Prestbury Close - Redditch,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.28
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.73
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,25.0
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,40.99
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,30.25
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,32.8
