Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,101.3
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,178.4
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
776567,Prestbury Close - Redditch,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,145.1
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.51
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,25.1
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,36.85
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,37.02
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,32.76
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,91.5
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,162.3
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,161.5
776567,Prestbury Close - Redditch,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,145.6
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.85
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.99
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,24.8
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,35.87
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,40.27
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,31.9
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,89.0
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,157.1
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,175.3
776567,Prestbury Close - Redditch,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,140.8
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.09
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.45
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,24.5
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,40.26
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,39.99
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,31.96
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,176.4
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,173.9
776567,Prestbury Close - Redditch,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,140.3
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,24.8
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,33.96
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,40.88
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,32.51
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,97.6
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,152.3
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,177.1
776567,Prestbury Close - Redditch,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,144.2
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.33
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.39
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.02
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.9
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,25.4
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,34.68
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,54.05
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,33.24
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,124.9
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,154.7
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,231.1
776567,Prestbury Close - Redditch,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,146.7
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.46
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,78.9
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.29
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.78
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,25.7
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,41.56
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,52.7
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,33.56
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,120.5
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,182.1
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,227.7
776567,Prestbury Close - Redditch,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.85
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.4
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.35
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,25.8
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,35.58
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,48.96
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,41.22
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,101.7
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,158.6
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,209.3
776567,Prestbury Close - Redditch,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,180.4
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.44
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.3
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
