Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.22
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,26.1
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,30.22
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,38.02
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,34.81
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,101.4
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,137.7
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,166.3
776567,Prestbury Close - Redditch,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.87
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,24.5
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,27.27
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,25.65
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,31.29
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,100.2
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,126.6
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
776567,Prestbury Close - Redditch,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.48
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.25
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,33.49
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,31.18
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,33.4
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,152.8
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,139.2
776567,Prestbury Close - Redditch,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,147.4
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.28
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,39.17
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,36.19
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,43.32
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,107.2
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,174.3
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,158.9
776567,Prestbury Close - Redditch,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,188.3
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.75
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.14
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.19
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.89
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,22.2
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,43.6
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,52.5
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,45.34
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,101.4
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,189.9
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,225.0
776567,Prestbury Close - Redditch,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,196.1
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.92
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,88.7
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.24
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.77
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,25.6
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,44.21
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,54.94
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,40.2
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,112.7
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,192.8
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,235.4
776567,Prestbury Close - Redditch,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,175.1
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.25
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,76.2
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.45
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.22
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.78
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,26.8
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,38.47
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,44.52
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,42.39
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,104.3
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,171.1
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,197.1
776567,Prestbury Close - Redditch,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,184.4
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.17
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.23
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.8
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.3
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
