Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,40.21
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,38.11
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,37.34
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,99.0
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,176.7
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,165.7
776567,Prestbury Close - Redditch,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,165.1
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,25.7
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,31.83
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,27.97
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,34.26
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
776567,Prestbury Close - Redditch,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,152.2
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,25.5
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,30.95
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,38.64
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,33.69
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,96.0
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,139.2
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,168.7
776567,Prestbury Close - Redditch,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.8
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,25.6
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,31.84
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,38.0
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,36.19
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,142.4
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
776567,Prestbury Close - Redditch,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,159.7
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.23
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.19
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,24.8
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,37.59
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,43.2
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,33.95
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,165.8
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,186.4
776567,Prestbury Close - Redditch,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.23
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.83
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.72
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,24.5
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,45.51
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,42.46
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,41.39
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,101.0
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,197.4
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,182.3
776567,Prestbury Close - Redditch,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,181.6
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.75
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,24.2
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,37.25
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,36.43
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,38.3
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,103.3
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,165.0
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,161.0
776567,Prestbury Close - Redditch,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,169.6
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,23.7
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,35.16
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,30.83
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,39.23
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,157.9
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
776567,Prestbury Close - Redditch,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,173.3
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.49
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.8
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
