Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,23.3
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,33.48
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,40.16
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,41.18
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,150.1
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,175.9
776567,Prestbury Close - Redditch,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,181.3
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.7
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,78.8
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.39
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,23.2
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,36.75
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,34.46
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,47.87
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,123.0
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,163.1
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,153.3
776567,Prestbury Close - Redditch,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,210.2
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.22
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,23.3
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,35.57
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,33.85
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,37.26
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,101.4
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,158.3
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,149.4
776567,Prestbury Close - Redditch,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,165.5
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.44
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,23.4
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,40.67
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,34.6
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,36.73
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,103.9
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,153.1
776567,Prestbury Close - Redditch,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,162.8
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.11
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,23.4
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,38.04
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,42.42
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,34.15
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,99.3
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,167.9
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,184.0
776567,Prestbury Close - Redditch,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,151.6
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.42
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.59
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,23.7
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,42.65
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,44.3
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,32.27
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,106.3
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,186.7
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,191.8
776567,Prestbury Close - Redditch,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,143.9
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.56
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.9
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,23.1
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,41.96
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,37.46
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,34.56
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,105.1
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,184.3
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,167.0
776567,Prestbury Close - Redditch,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,154.4
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.69
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.8
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
