Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.33
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,22.7
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,50.05
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,45.64
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,33.79
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,129.2
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,216.9
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,205.2
776567,Prestbury Close - Redditch,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,149.9
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.49
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,21.8
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,37.06
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,35.57
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,36.42
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,96.7
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,164.1
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,157.9
776567,Prestbury Close - Redditch,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,160.6
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.15
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.24
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,42.09
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,35.93
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,43.95
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,102.9
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,185.1
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,157.6
776567,Prestbury Close - Redditch,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,192.5
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.05
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.87
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.98
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.67
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.58
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.79
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,34.74
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,49.0
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,45.99
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,99.3
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,211.7
776567,Prestbury Close - Redditch,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,204.3
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.93
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.7
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.44
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.23
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.18
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.56
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.73
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,42.38
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,50.13
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,40.4
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,101.3
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,188.1
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,217.7
776567,Prestbury Close - Redditch,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,180.0
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.93
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.8
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.31
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.18
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,20.9
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.17
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.89
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.02
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,43.33
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,49.03
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,37.73
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,115.3
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,192.3
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,218.1
776567,Prestbury Close - Redditch,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,170.1
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.97
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.5
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,20.8
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.25
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,38.31
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,47.67
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,39.12
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,107.7
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,172.9
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,208.1
776567,Prestbury Close - Redditch,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,176.2
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.25
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.5
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,20.3
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,32.98
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,36.75
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,40.05
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,162.4
776567,Prestbury Close - Redditch,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,178.7
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
