Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.34
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.64
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.19
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.03
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.8
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,115.8
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,19.9
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,38.68
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,49.71
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,47.51
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,91.0
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,171.7
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,214.1
776567,Prestbury Close - Redditch,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,209.1
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.51
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.34
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.99
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,19.7
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,38.67
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,47.12
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,42.65
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,104.5
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,171.4
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,203.6
776567,Prestbury Close - Redditch,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,192.3
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.3
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.37
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,19.5
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,39.28
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,41.11
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,36.42
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,95.5
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,174.6
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,179.5
776567,Prestbury Close - Redditch,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,162.0
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,19.3
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,32.33
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,40.37
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,37.57
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,147.3
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,178.3
776567,Prestbury Close - Redditch,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,167.7
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.04
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.14
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,18.9
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,36.29
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,28.69
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,37.7
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,105.8
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,165.5
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
776567,Prestbury Close - Redditch,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,167.7
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.8
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,18.4
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,39.73
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,34.91
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,33.63
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,100.7
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,175.2
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,153.2
776567,Prestbury Close - Redditch,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,17.9
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,28.46
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,36.44
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,29.14
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,159.4
776567,Prestbury Close - Redditch,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.45
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
