Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.87
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,25.55
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,35.64
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,28.72
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,79.9
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,116.9
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
776567,Prestbury Close - Redditch,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,131.9
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,33.63
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,30.59
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,33.34
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,86.1
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,150.8
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,136.9
776567,Prestbury Close - Redditch,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,148.5
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,16.2
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,29.92
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,24.26
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,24.94
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,82.6
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,135.3
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
776567,Prestbury Close - Redditch,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,30.73
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,24.61
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,27.41
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,86.1
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
776567,Prestbury Close - Redditch,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,24.98
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,27.37
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,25.66
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,76.8
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,123.1
776567,Prestbury Close - Redditch,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,116.7
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,30.63
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,23.56
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,25.86
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,88.1
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,138.1
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
776567,Prestbury Close - Redditch,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,117.6
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,23.22
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,21.33
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,28.61
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,81.2
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,15.6
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.92
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.42
