Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,21.27
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,26.59
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,24.67
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
776567,Prestbury Close - Redditch,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,15.4
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.64
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.33
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,25.08
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,27.0
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,22.61
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
776567,Prestbury Close - Redditch,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,15.2
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.07
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,23.72
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,24.17
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,23.62
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
776567,Prestbury Close - Redditch,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.42
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,15.0
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.01
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,29.97
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,26.11
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,22.19
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,135.7
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.3
776567,Prestbury Close - Redditch,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,15.1
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,29.62
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,27.68
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,22.15
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,124.4
776567,Prestbury Close - Redditch,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,15.2
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.42
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,27.92
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,24.06
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,23.21
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
776567,Prestbury Close - Redditch,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,15.4
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.15
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,34.43
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,29.01
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,26.59
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,152.8
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
776567,Prestbury Close - Redditch,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,15.6
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.24
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,28.84
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,27.96
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,21.63
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,69.0
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
776567,Prestbury Close - Redditch,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
