Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.63
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.75
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,31.73
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,26.53
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,22.58
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,77.6
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,141.9
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
776567,Prestbury Close - Redditch,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,23.61
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,25.54
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,21.71
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
776567,Prestbury Close - Redditch,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,20.92
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,25.5
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,21.71
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,115.6
776567,Prestbury Close - Redditch,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.53
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,19.91
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,31.5
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,23.76
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,75.7
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,139.3
776567,Prestbury Close - Redditch,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,21.33
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,30.39
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,22.43
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,71.2
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,100.4
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
776567,Prestbury Close - Redditch,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,19.88
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,29.84
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,21.72
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
776567,Prestbury Close - Redditch,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,15.6
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.61
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,19.44
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,30.23
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,23.96
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,73.3
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
776567,Prestbury Close - Redditch,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
