Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,15.6
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.47
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,19.66
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,28.18
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,24.67
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,126.1
776567,Prestbury Close - Redditch,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,19.79
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,25.59
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,23.97
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,68.1
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.7
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
776567,Prestbury Close - Redditch,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,15.8
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,20.61
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,25.06
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,24.42
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
776567,Prestbury Close - Redditch,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,21.92
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,25.13
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,24.42
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
776567,Prestbury Close - Redditch,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.23
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,23.98
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,30.54
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,22.35
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
776567,Prestbury Close - Redditch,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,16.0
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,20.91
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,36.06
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,23.8
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,82.4
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,155.9
776567,Prestbury Close - Redditch,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,16.2
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,23.9
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,38.45
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,28.39
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,80.6
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,165.3
776567,Prestbury Close - Redditch,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.52
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,31.38
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,38.98
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,30.06
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,139.1
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,167.8
776567,Prestbury Close - Redditch,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,133.1
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,31.9
