Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.1
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.56
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,31.78
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,36.46
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,31.13
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,73.0
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,157.8
776567,Prestbury Close - Redditch,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.24
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,16.7
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,30.23
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,36.28
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,31.11
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,157.6
776567,Prestbury Close - Redditch,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,137.1
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.76
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,30.69
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,36.84
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,27.94
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,78.3
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,160.2
776567,Prestbury Close - Redditch,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.66
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,31.91
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,33.98
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,27.35
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,76.1
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
776567,Prestbury Close - Redditch,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.45
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.26
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,17.0
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,29.02
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,36.85
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,28.39
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,80.4
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,159.9
776567,Prestbury Close - Redditch,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,126.4
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,29.77
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,34.2
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,29.65
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,75.7
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,134.3
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,149.8
776567,Prestbury Close - Redditch,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.74
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,30.37
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,38.06
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,28.4
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,81.7
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,136.2
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,164.5
776567,Prestbury Close - Redditch,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
