Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.5
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,17.3
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,31.89
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,38.85
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,29.97
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,83.3
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,142.6
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,167.3
776567,Prestbury Close - Redditch,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.86
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,33.04
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,39.52
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,29.62
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,84.4
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,168.2
776567,Prestbury Close - Redditch,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.52
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.33
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,34.07
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,40.78
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,31.64
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,83.3
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,149.4
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
776567,Prestbury Close - Redditch,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,138.4
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,17.0
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,26.79
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,23.35
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,28.29
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,84.1
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
776567,Prestbury Close - Redditch,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.02
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,28.13
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,21.75
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,30.14
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,91.0
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,17.3
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,28.34
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,26.52
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,29.88
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
776567,Prestbury Close - Redditch,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,134.3
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.43
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,18.0
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,28.5
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,26.4
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,31.15
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,87.2
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
776567,Prestbury Close - Redditch,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.7
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,18.1
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,32.17
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,24.14
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,31.07
