Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,96.0
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
776567,Prestbury Close - Redditch,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,18.2
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,32.1
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,23.66
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,31.21
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,98.4
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,143.2
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
776567,Prestbury Close - Redditch,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,139.6
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.33
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,18.3
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,33.41
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,25.24
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,36.18
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,108.7
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,148.9
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
776567,Prestbury Close - Redditch,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,160.7
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,18.4
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,35.02
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,27.34
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,34.2
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,103.5
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
776567,Prestbury Close - Redditch,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,151.7
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.52
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,18.5
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,35.08
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,29.31
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,33.2
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,156.1
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
776567,Prestbury Close - Redditch,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.55
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,18.5
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,33.28
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,31.45
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,27.94
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,97.5
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,149.3
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,139.4
776567,Prestbury Close - Redditch,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,18.6
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,33.01
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,31.0
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,31.47
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,147.9
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,138.3
776567,Prestbury Close - Redditch,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,18.7
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,31.96
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,29.75
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,31.09
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,99.5
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,134.6
776567,Prestbury Close - Redditch,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
