Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,35.42
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,29.83
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,31.08
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,106.1
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,159.3
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,134.7
776567,Prestbury Close - Redditch,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,141.3
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.93
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,18.8
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,36.98
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,30.99
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,35.86
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,112.1
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,165.9
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
776567,Prestbury Close - Redditch,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,160.8
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.14
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.29
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,19.0
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,42.26
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,36.27
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,37.5
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,112.4
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,186.1
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
776567,Prestbury Close - Redditch,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,167.1
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.01
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.55
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,19.1
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,46.75
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,36.18
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,47.15
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,125.2
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,205.7
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
776567,Prestbury Close - Redditch,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,205.6
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.22
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,43.0
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,35.83
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,45.85
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,124.2
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,190.3
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,158.6
776567,Prestbury Close - Redditch,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,200.8
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.45
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.61
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,19.3
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,45.07
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,37.78
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,44.14
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,123.2
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,199.0
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,166.7
776567,Prestbury Close - Redditch,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,193.7
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.07
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,43.02
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,39.63
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,46.01
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,120.7
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,191.1
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,173.5
776567,Prestbury Close - Redditch,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,202.4
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.41
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.43
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.4
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.79
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.07
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
