Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,49.14
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,42.71
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,46.73
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,129.5
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,216.6
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,187.2
776567,Prestbury Close - Redditch,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,206.6
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.62
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.55
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.9
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.07
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,19.6
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,60.32
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,43.19
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,47.17
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,151.8
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,263.1
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,190.0
776567,Prestbury Close - Redditch,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,207.8
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.94
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.01
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.64
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.5
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,19.7
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,54.52
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,45.17
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,50.23
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,135.9
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,238.3
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,197.6
776567,Prestbury Close - Redditch,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,220.5
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.93
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.92
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.54
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.08
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.14
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.27
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,19.8
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.67
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,55.01
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,50.03
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,56.93
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,131.3
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,240.9
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,216.9
776567,Prestbury Close - Redditch,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,248.0
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.13
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.83
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.69
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.41
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.55
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.41
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,19.8
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.44
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,52.92
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,50.23
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,52.3
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,233.0
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,217.9
776567,Prestbury Close - Redditch,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,231.1
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.5
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.35
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.31
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.1
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,19.9
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.65
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.05
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.06
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,54.26
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,52.58
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,43.75
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,132.6
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,239.3
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,228.6
776567,Prestbury Close - Redditch,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,194.2
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.5
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.3
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,75.4
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.1
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.39
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.29
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.34
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,19.9
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,54.68
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,48.88
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,45.1
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,129.6
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,239.8
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,215.0
776567,Prestbury Close - Redditch,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,198.6
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.7
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.61
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.04
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.44
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,20.0
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.51
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,52.42
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,50.86
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,48.44
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,123.5
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,230.7
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,222.1
776567,Prestbury Close - Redditch,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,212.7
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.14
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.29
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
