Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.32
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.01
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,64.0
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,20.1
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.36
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.79
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,49.94
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,47.11
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,48.47
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,124.1
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,220.1
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,206.4
776567,Prestbury Close - Redditch,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,214.2
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.6
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.78
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.07
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,20.2
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,52.27
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,59.08
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,51.37
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,122.6
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,230.1
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,255.4
776567,Prestbury Close - Redditch,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,226.2
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.55
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.85
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.04
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.53
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.1
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.77
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.2
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,52.52
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,50.07
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,50.03
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,127.0
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,231.3
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,219.1
776567,Prestbury Close - Redditch,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,221.1
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.64
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.73
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.58
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.72
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,70.9
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,107.6
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,116.2
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.82
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.34
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.28
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,56.24
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,54.91
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,50.57
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,129.2
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,246.6
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,238.5
776567,Prestbury Close - Redditch,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,223.2
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.37
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.82
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.65
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.66
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,31.04
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.9
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,134.1
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.7
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.05
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,56.51
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,52.62
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,53.17
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,126.7
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,247.9
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,228.9
776567,Prestbury Close - Redditch,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,233.6
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.29
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.73
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.51
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.45
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.59
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,103.3
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,21.7
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.45
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,235.57
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.54
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,47.03
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,59.78
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,51.39
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,128.0
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,209.1
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,260.2
776567,Prestbury Close - Redditch,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,227.3
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.72
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.56
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.46
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.99
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,22.1
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.19
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.32
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.42
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,50.82
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,59.19
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,47.4
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,137.7
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,225.8
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,260.7
776567,Prestbury Close - Redditch,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,211.0
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.16
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.37
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
