Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.72
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.73
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.47
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,103.8
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,22.2
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.86
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.4
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.07
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,55.82
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,59.16
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,50.64
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,124.2
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,245.7
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,257.2
776567,Prestbury Close - Redditch,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,224.2
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.71
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.94
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,92.4
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.22
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.41
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.72
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.19
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,22.7
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.7
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.25
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,233.58
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,63.49
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,59.7
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,64.17
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,128.2
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,279.8
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,259.4
776567,Prestbury Close - Redditch,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,281.2
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.66
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.55
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.15
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.35
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.27
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.23
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.5
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,102.0
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,23.0
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.11
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.54
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,234.12
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,64.77
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,63.43
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,66.21
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,126.4
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,282.2
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,273.7
776567,Prestbury Close - Redditch,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,288.6
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,23.42
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,101.4
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.24
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.32
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.75
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.64
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,98.4
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,23.0
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.69
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.91
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.2
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,56.97
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,62.19
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,74.48
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,134.1
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,249.5
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,267.5
776567,Prestbury Close - Redditch,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,323.2
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.53
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.7
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.63
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.74
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.86
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,91.7
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,120.6
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,23.1
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.37
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.94
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,63.98
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,55.59
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,64.44
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,128.9
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,280.0
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,240.0
776567,Prestbury Close - Redditch,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,279.2
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.64
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.3
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.14
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.2
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.03
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,92.5
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,132.7
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,23.3
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,55.51
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,53.89
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,70.38
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,133.9
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,243.0
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,231.3
776567,Prestbury Close - Redditch,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,302.9
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.33
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.36
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.89
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.43
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.31
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,23.4
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,55.82
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,55.95
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,64.03
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,118.2
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,242.5
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,240.4
776567,Prestbury Close - Redditch,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,276.0
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.77
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.43
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.79
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.36
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.97
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.58
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,29.93
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,129.6
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,23.1
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,58.39
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,61.18
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,73.16
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,118.6
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,253.5
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,261.2
776567,Prestbury Close - Redditch,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,314.6
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
