Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.31
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,22.65
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.37
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.6
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,96.4
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,49.7
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.33
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.14
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.38
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,117.6
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,22.9
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.88
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,57.02
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,59.79
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,78.6
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,139.6
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,248.2
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,254.9
776567,Prestbury Close - Redditch,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,336.4
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.42
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.23
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.37
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,83.7
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.1
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,93.7
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.88
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.23
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.36
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.59
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,60.0
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,97.1
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,23.1
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,60.66
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,62.03
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,73.37
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,124.8
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,261.6
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,264.5
776567,Prestbury Close - Redditch,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,315.3
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.21
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.63
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.07
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,90.4
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.8
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,27.16
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.57
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,116.7
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,134.8
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,23.5
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,68.22
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,55.37
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,75.78
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,142.9
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,292.4
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,237.9
776567,Prestbury Close - Redditch,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,324.2
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.13
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.36
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.73
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.27
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.89
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,104.3
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.7
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,24.1
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,64.95
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,45.79
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,69.17
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,147.3
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,277.8
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,196.8
776567,Prestbury Close - Redditch,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,295.1
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.58
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.68
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,85.5
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.6
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.46
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.62
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.1
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,24.5
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,59.53
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,54.8
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,69.88
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,130.6
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,256.1
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,236.4
776567,Prestbury Close - Redditch,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,298.3
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.49
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.77
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,104.2
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.61
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.53
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.51
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,105.7
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,25.0
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,59.43
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,62.17
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,70.33
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,116.5
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,255.4
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,264.0
776567,Prestbury Close - Redditch,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,301.1
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.75
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.29
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.35
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.13
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.94
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,53.1
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,26.2
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,56.16
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,46.76
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,53.31
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,117.7
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,241.9
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,201.7
776567,Prestbury Close - Redditch,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,229.0
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.23
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.1
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
