Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.28
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.25
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,27.2
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,61.69
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,35.29
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,52.97
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,157.9
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,264.7
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,154.0
776567,Prestbury Close - Redditch,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,227.3
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.18
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.87
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.82
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.8
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.5
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,59.36
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,32.71
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,43.86
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,152.5
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,255.1
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,143.8
776567,Prestbury Close - Redditch,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,189.7
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.12
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.9
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.5
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,53.89
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,37.19
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,51.1
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,126.6
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,233.1
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,161.3
776567,Prestbury Close - Redditch,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,220.1
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.21
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.56
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,31.4
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,44.74
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,38.05
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,47.92
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,193.1
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,164.7
776567,Prestbury Close - Redditch,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,205.7
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.64
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,57.8
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.22
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.2
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,45.57
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,36.56
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,44.61
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,104.6
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,196.5
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,159.3
776567,Prestbury Close - Redditch,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,192.2
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,60.3
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.96
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,29.0
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,42.99
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,28.21
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,47.27
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,128.2
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,186.0
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
776567,Prestbury Close - Redditch,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,202.2
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.26
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.29
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.9
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,29.0
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,44.27
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,30.14
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,46.17
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,121.5
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,191.7
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
776567,Prestbury Close - Redditch,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,197.3
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.92
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.4
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
