Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,43.64
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,21.81
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,39.04
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,131.0
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,189.1
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
776567,Prestbury Close - Redditch,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,168.6
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.3
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.72
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.0
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,47.34
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,30.5
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,48.65
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,136.8
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,206.9
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,136.7
776567,Prestbury Close - Redditch,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,213.1
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.98
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.22
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.02
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,77.9
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.2
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,54.98
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,27.73
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,53.95
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,160.6
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,236.9
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,125.9
776567,Prestbury Close - Redditch,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,231.7
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.44
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.37
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.56
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.6
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.21
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,26.6
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,50.12
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,26.98
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,49.19
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,147.0
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,217.2
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
776567,Prestbury Close - Redditch,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,212.7
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.18
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,26.27
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,78.7
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,113.0
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,25.3
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,61.98
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,29.6
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,41.81
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,166.7
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,266.8
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,132.3
776567,Prestbury Close - Redditch,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,181.5
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.81
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.88
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,24.8
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,54.62
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,29.02
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,42.13
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,144.2
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,236.2
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,130.4
776567,Prestbury Close - Redditch,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,183.4
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.34
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,89.1
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.84
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,80.3
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,86.2
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,24.0
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,60.09
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,34.46
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,52.63
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,154.8
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,261.2
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,152.9
776567,Prestbury Close - Redditch,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,226.2
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.05
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.92
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,23.9
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,43.75
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,36.11
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,39.46
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,102.0
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,191.3
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,160.0
776567,Prestbury Close - Redditch,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,172.2
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
