Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.35
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.19
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,24.0
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,48.32
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,40.08
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,41.76
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,105.3
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,210.4
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,175.5
776567,Prestbury Close - Redditch,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,182.0
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.5
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.32
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.1
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,24.8
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,48.43
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,38.13
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,45.9
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,109.6
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,210.6
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,166.5
776567,Prestbury Close - Redditch,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,198.9
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.51
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.07
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.93
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.43
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,25.2
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,55.86
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,38.89
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,46.54
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,126.9
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,242.5
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
776567,Prestbury Close - Redditch,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,201.3
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.46
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.27
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.27
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,83.0
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,112.2
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,24.9
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,59.82
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,41.31
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,50.45
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,130.4
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,257.9
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,179.2
776567,Prestbury Close - Redditch,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,219.1
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.95
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.11
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,103.4
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,24.1
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,52.12
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,41.22
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,44.94
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,224.4
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
776567,Prestbury Close - Redditch,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,195.1
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.09
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.05
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.0
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,23.6
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,40.93
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,46.0
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,45.35
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,92.2
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,178.8
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,197.5
776567,Prestbury Close - Redditch,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,197.6
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.45
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.48
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.1
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.46
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,23.5
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.46
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,40.66
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,49.16
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,51.92
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,97.7
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,177.8
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,210.3
776567,Prestbury Close - Redditch,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,224.9
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.52
