Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.33
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,23.9
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,42.48
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,45.6
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,41.01
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,92.7
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,185.3
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,196.5
776567,Prestbury Close - Redditch,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,180.8
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.38
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,24.0
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,44.76
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,47.15
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,42.61
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,194.8
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,206.0
776567,Prestbury Close - Redditch,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,186.2
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.16
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.7
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.39
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.15
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,103.9
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,24.0
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,42.26
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,56.7
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,48.01
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,184.7
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,242.6
776567,Prestbury Close - Redditch,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,208.3
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.97
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.68
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.12
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.16
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,79.2
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,24.1
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,49.27
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,45.88
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,55.12
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,121.2
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,214.3
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,203.5
776567,Prestbury Close - Redditch,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,237.6
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.66
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.3
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,73.9
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,22.9
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,47.7
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,31.18
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,43.11
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,125.5
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,207.8
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,140.9
776567,Prestbury Close - Redditch,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,187.9
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.2
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.72
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.46
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,23.0
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,43.43
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,41.18
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,39.44
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,93.0
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,189.5
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,179.8
776567,Prestbury Close - Redditch,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,171.8
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.81
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,47.4
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,24.1
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.54
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,71.9
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,23.3
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,56.73
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,40.38
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,44.68
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,127.1
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,244.3
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,176.7
776567,Prestbury Close - Redditch,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,194.7
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.25
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.54
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.66
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,23.7
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,50.26
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,33.53
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,39.74
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,118.1
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,217.2
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,147.2
776567,Prestbury Close - Redditch,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,173.2
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.27
