Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.99
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.06
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.9
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,24.1
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,51.18
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,39.68
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,47.23
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,109.8
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,221.0
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,172.5
776567,Prestbury Close - Redditch,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,204.4
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.72
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.71
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.7
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.9
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,24.8
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,47.63
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,38.05
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,39.69
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,206.1
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,167.1
776567,Prestbury Close - Redditch,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,172.8
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.53
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.02
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.85
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.86
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,24.8
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,47.08
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,32.54
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,46.53
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,111.2
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,203.3
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
776567,Prestbury Close - Redditch,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,201.2
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.25
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.3
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,64.7
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.6
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,24.7
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,37.37
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,27.84
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,38.4
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,97.2
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,164.5
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,125.4
776567,Prestbury Close - Redditch,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,169.8
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.27
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,23.8
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,32.23
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,22.96
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,34.51
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
776567,Prestbury Close - Redditch,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,152.4
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.72
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.97
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,22.9
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,39.65
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,23.68
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,34.36
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,111.7
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,174.2
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
776567,Prestbury Close - Redditch,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.68
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,21.9
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,41.94
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,35.16
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,31.32
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,105.4
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,183.9
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,158.6
776567,Prestbury Close - Redditch,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.86
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
