Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.94
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,38.83
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,41.0
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,37.15
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,93.0
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,172.1
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
776567,Prestbury Close - Redditch,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,163.1
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,42.7
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.07
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,20.6
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,48.55
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,40.3
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,37.84
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,110.6
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,211.9
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,176.8
776567,Prestbury Close - Redditch,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,168.3
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.88
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.57
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,88.9
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.54
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.76
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,79.4
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,118.9
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,20.2
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,57.42
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,45.85
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,57.03
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,249.0
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,198.5
776567,Prestbury Close - Redditch,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,244.3
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.95
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.49
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.59
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.4
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.4
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,19.9
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,52.39
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,53.13
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,44.76
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,110.0
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,228.2
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,228.4
776567,Prestbury Close - Redditch,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,194.6
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.03
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.19
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.65
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.45
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,19.8
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,51.28
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,39.84
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,44.44
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,106.8
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,222.9
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,172.7
776567,Prestbury Close - Redditch,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,193.2
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.31
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.12
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.14
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.98
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,20.2
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.74
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.39
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.43
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,50.08
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,50.43
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,41.94
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,119.5
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,220.4
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,220.8
776567,Prestbury Close - Redditch,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,183.9
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.45
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.77
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.51
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.1
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.9
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,47.13
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,42.7
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,43.07
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,97.0
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,207.1
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,186.0
776567,Prestbury Close - Redditch,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,189.3
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.41
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.47
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.56
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,20.3
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.12
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.69
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.85
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,45.64
