Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,42.12
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,40.65
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,204.7
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,184.7
776567,Prestbury Close - Redditch,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,179.8
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.49
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,85.5
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.24
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.14
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.74
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.44
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.98
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,54.61
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,50.42
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,37.69
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,121.0
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,241.8
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,220.8
776567,Prestbury Close - Redditch,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,169.7
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.53
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,55.3
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,87.3
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.5
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.49
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,18.6
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.98
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,235.88
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.01
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,54.95
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,48.62
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,42.82
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,113.1
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,243.0
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,212.3
776567,Prestbury Close - Redditch,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,190.2
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.75
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.36
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.22
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,18.1
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.15
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.95
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.03
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,47.74
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,44.81
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,39.86
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,106.5
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,213.3
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,197.1
776567,Prestbury Close - Redditch,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,175.9
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.6
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.64
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.89
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.36
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,17.7
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.28
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.16
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.88
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,43.52
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,39.97
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,50.86
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,109.0
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,194.6
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,175.9
776567,Prestbury Close - Redditch,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,222.7
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.45
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,54.2
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.53
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.81
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,17.6
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.41
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.44
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,37.26
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,45.14
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,49.35
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,96.9
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,166.1
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,196.1
776567,Prestbury Close - Redditch,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,217.3
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.61
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,50.9
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,17.7
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.73
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.4
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,43.17
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,43.06
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,40.32
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,91.6
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,189.7
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,187.2
776567,Prestbury Close - Redditch,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,178.4
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,38.0
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,17.8
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.89
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.55
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.52
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,34.79
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,34.67
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,45.27
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,157.2
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,152.4
776567,Prestbury Close - Redditch,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,198.9
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
