Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.14
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,17.7
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.35
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,34.37
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,32.82
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,32.17
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,88.8
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,154.0
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
776567,Prestbury Close - Redditch,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,147.7
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,17.6
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,27.36
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,37.2
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,26.62
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,88.7
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,125.6
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,162.7
776567,Prestbury Close - Redditch,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.26
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,26.57
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,34.72
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,33.89
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,83.9
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
776567,Prestbury Close - Redditch,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,151.8
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.49
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.27
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,26.47
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,33.22
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,39.13
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,92.6
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
776567,Prestbury Close - Redditch,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,172.6
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.85
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,17.3
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,25.55
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,28.38
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,31.96
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,82.9
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
776567,Prestbury Close - Redditch,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,142.4
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,24.37
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,27.84
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,29.15
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
776567,Prestbury Close - Redditch,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,130.9
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,17.0
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,26.26
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,21.93
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,26.34
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,80.5
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,102.0
776567,Prestbury Close - Redditch,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
