Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,21.17
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,22.46
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,25.87
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,104.0
776567,Prestbury Close - Redditch,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,119.1
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,16.8
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,20.61
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,22.03
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,22.94
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.3
776567,Prestbury Close - Redditch,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,107.5
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,16.6
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,21.22
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,25.21
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,21.67
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
776567,Prestbury Close - Redditch,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.37
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,22.2
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,30.2
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,21.52
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
776567,Prestbury Close - Redditch,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,23.97
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,29.12
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,25.06
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,70.5
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
776567,Prestbury Close - Redditch,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,114.2
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.45
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,22.52
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,30.53
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,22.17
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,72.7
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,133.6
776567,Prestbury Close - Redditch,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.87
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,26.56
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,31.44
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,20.62
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,77.9
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,138.9
776567,Prestbury Close - Redditch,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.26
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,26.85
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,31.7
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,19.92
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,76.5
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,137.9
776567,Prestbury Close - Redditch,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
