Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,23.6
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,28.12
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,21.42
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,124.0
776567,Prestbury Close - Redditch,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,23.43
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,28.78
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,20.22
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
776567,Prestbury Close - Redditch,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,16.4
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,27.98
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,27.23
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,19.95
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,124.9
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
776567,Prestbury Close - Redditch,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.2
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,31.3
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,29.12
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,24.42
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,72.5
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,126.3
776567,Prestbury Close - Redditch,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.44
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,16.6
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,20.83
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,29.8
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,21.31
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,129.3
776567,Prestbury Close - Redditch,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.29
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,16.7
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,20.42
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,32.4
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,19.77
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,79.6
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,139.3
776567,Prestbury Close - Redditch,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.7
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,16.8
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,21.63
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,30.51
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,20.45
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,71.3
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,133.4
776567,Prestbury Close - Redditch,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
