Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,21.2
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,30.28
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,19.3
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
776567,Prestbury Close - Redditch,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,25.07
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,30.43
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,20.51
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,112.8
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
776567,Prestbury Close - Redditch,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.41
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,23.63
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,27.7
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,19.44
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,123.6
776567,Prestbury Close - Redditch,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,23.25
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,24.65
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,19.88
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,64.6
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
776567,Prestbury Close - Redditch,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,24.06
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,24.81
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,22.45
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
776567,Prestbury Close - Redditch,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,16.9
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,21.86
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,26.51
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,19.68
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,100.8
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,117.7
776567,Prestbury Close - Redditch,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,17.0
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,22.84
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,28.3
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,19.18
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,69.9
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
776567,Prestbury Close - Redditch,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,17.0
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,26.17
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,28.51
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,20.61
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,70.8
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
776567,Prestbury Close - Redditch,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,97.2
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
