Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,28.1
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,17.0
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,24.33
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,25.83
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,23.07
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,63.5
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
776567,Prestbury Close - Redditch,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,105.7
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,23.89
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,26.52
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,20.86
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,107.7
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
776567,Prestbury Close - Redditch,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,23.09
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,27.37
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,22.48
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,67.4
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,121.3
776567,Prestbury Close - Redditch,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,24.0
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,29.81
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,24.05
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,130.8
776567,Prestbury Close - Redditch,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.91
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,24.89
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,28.39
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,21.75
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
776567,Prestbury Close - Redditch,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.01
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,22.72
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,25.4
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,21.44
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,71.1
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
776567,Prestbury Close - Redditch,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.96
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,20.79
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,25.92
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,20.2
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
776567,Prestbury Close - Redditch,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,33.2
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
