Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,22.78
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,28.19
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,21.86
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,72.9
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,125.5
776567,Prestbury Close - Redditch,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,37.3
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,17.4
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,23.17
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,26.0
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,21.39
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,73.0
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,107.1
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,116.5
776567,Prestbury Close - Redditch,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.82
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,17.3
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,25.48
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,27.54
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,22.61
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,77.3
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
776567,Prestbury Close - Redditch,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,36.2
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.02
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,17.2
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,26.48
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,27.23
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,21.28
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,79.2
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
776567,Prestbury Close - Redditch,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.13
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.54
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,17.2
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,27.77
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,30.58
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,23.47
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,134.4
776567,Prestbury Close - Redditch,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.44
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,17.1
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,26.33
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,31.6
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,27.82
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,77.9
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,138.4
776567,Prestbury Close - Redditch,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,13.7
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.04
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,23.84
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,24.62
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,24.66
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,77.8
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,112.9
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
776567,Prestbury Close - Redditch,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,13.8
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.46
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
