Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,23.94
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,22.04
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,25.26
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
776567,Prestbury Close - Redditch,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,14.0
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.6
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,25.11
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,21.96
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,24.66
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,82.8
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
776567,Prestbury Close - Redditch,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,14.1
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.52
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.13
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,29.34
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,22.79
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,26.94
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,90.7
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,134.9
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
776567,Prestbury Close - Redditch,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,125.3
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,14.3
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.4
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,30.52
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,23.86
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,26.75
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,92.2
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,139.3
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
776567,Prestbury Close - Redditch,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,14.4
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,30.27
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,27.46
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,24.89
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,92.8
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,138.8
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
776567,Prestbury Close - Redditch,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,14.5
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,29.52
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,28.73
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,27.08
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,90.0
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
776567,Prestbury Close - Redditch,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,124.7
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,14.7
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,30.51
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,27.14
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,29.24
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,92.1
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,136.3
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
776567,Prestbury Close - Redditch,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,131.2
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,14.8
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,30.67
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,30.86
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,29.44
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,90.5
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,135.7
776567,Prestbury Close - Redditch,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,132.6
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
