Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,15.0
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,32.57
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,27.5
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,31.69
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,99.0
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
776567,Prestbury Close - Redditch,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,141.8
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,31.9
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,15.1
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,36.42
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,30.99
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,30.83
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,101.6
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,161.5
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
776567,Prestbury Close - Redditch,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.94
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,15.2
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,40.5
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,33.46
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,35.33
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,107.3
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,177.4
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
776567,Prestbury Close - Redditch,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,156.6
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.68
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,15.4
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,39.83
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,32.47
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,35.04
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,175.1
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,144.9
776567,Prestbury Close - Redditch,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,156.1
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.67
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,42.3
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,15.6
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,39.35
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,30.04
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,38.46
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,115.8
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,173.1
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,135.3
776567,Prestbury Close - Redditch,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,170.1
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.53
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,39.9
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.4
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,15.7
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,39.2
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,30.57
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,43.79
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,124.0
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,173.9
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,137.8
776567,Prestbury Close - Redditch,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,192.3
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.59
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,45.1
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,15.9
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,42.63
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,33.2
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,41.14
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,124.7
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,188.2
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
776567,Prestbury Close - Redditch,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,182.5
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.54
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.37
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
