Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,16.1
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,46.04
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,36.14
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,40.29
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,124.5
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,201.7
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,159.6
776567,Prestbury Close - Redditch,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,179.1
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,16.3
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,48.35
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,35.73
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,47.2
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,133.6
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,211.6
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,158.3
776567,Prestbury Close - Redditch,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,207.1
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.48
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.64
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,37.5
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.32
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.07
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,16.5
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,48.6
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,38.9
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,48.19
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,133.2
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,212.8
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,171.8
776567,Prestbury Close - Redditch,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,211.8
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.76
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.04
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.5
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,106.6
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.78
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.97
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,16.8
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,49.42
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,55.71
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,53.41
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,126.6
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,216.5
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,241.1
776567,Prestbury Close - Redditch,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,234.2
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.92
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.71
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.77
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.56
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.82
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,51.1
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,17.0
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,47.02
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,50.53
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,49.65
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,124.2
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,207.3
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,218.2
776567,Prestbury Close - Redditch,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,218.9
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,27.0
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.77
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.11
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.75
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,66.6
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,17.2
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,50.23
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,47.5
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,61.03
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,138.2
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,221.3
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,207.3
776567,Prestbury Close - Redditch,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,265.9
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.73
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.78
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.04
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.92
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.68
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.02
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,54.6
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,17.5
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,57.78
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,42.43
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,54.37
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,151.1
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,252.2
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,186.4
776567,Prestbury Close - Redditch,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,237.6
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.69
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.06
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.03
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,64.8
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,108.7
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,17.7
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,64.77
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,45.98
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,50.77
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,158.4
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,281.6
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,201.9
776567,Prestbury Close - Redditch,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,222.5
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
