Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.26
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,23.23
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.38
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.24
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,101.5
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,17.9
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,52.25
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,46.73
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,47.45
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,129.4
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,229.1
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,203.7
776567,Prestbury Close - Redditch,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,210.1
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.87
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,57.0
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.9
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,60.2
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,100.1
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,18.1
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.07
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.57
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.31
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,52.7
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,43.38
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,57.29
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,135.3
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,231.1
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,189.9
776567,Prestbury Close - Redditch,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,249.5
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.83
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,28.4
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.78
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.65
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.31
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,53.9
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,18.3
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.21
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,47.68
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,48.38
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,54.04
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,125.2
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,211.1
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,210.7
776567,Prestbury Close - Redditch,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,236.7
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.8
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.5
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.73
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,56.7
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,18.6
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.03
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,45.84
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,49.46
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,54.53
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,125.4
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,203.3
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,214.5
776567,Prestbury Close - Redditch,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,238.9
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.01
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.1
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.88
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,56.4
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,18.9
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,48.83
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,48.32
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,55.71
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,127.7
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,215.5
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,210.3
776567,Prestbury Close - Redditch,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,243.7
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.91
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.47
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.3
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.54
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.44
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,19.2
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,52.39
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,51.0
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,52.67
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,123.7
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,229.5
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,222.1
776567,Prestbury Close - Redditch,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,231.5
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.05
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,34.2
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.23
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,51.4
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.3
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.33
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.5
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,48.6
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,19.4
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,51.63
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,55.5
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,52.25
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,119.6
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,225.2
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,240.1
776567,Prestbury Close - Redditch,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,227.6
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.96
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.99
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.3
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
