Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.79
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.99
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.58
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.1
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,19.7
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,52.18
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,58.63
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,54.19
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,117.5
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,227.3
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,252.7
776567,Prestbury Close - Redditch,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,236.3
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.91
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.61
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.7
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.41
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,54.0
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,98.2
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.46
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.9
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,20.0
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,51.87
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,62.52
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,49.03
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,123.0
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,225.9
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,269.1
776567,Prestbury Close - Redditch,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,216.0
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.42
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,34.9
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.05
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.8
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.28
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.02
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.7
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,20.4
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,56.81
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,55.95
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,59.12
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,124.3
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,248.0
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,242.5
776567,Prestbury Close - Redditch,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,256.8
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.47
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.52
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.9
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.0
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.19
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.8
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.31
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.24
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,53.8
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,20.7
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.5
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,61.7
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,52.68
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,68.49
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,143.7
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,268.6
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,229.5
776567,Prestbury Close - Redditch,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,297.7
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.88
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.47
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.43
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,46.1
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.27
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.39
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.6
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.68
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.42
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.22
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,21.0
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.26
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.18
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,64.62
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,60.66
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,67.22
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,129.6
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,280.9
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,263.2
776567,Prestbury Close - Redditch,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,290.9
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.6
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.85
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,52.8
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,88.6
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.38
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,70.2
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.8
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,32.48
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.32
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.25
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,67.3
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,139.9
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,121.6
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.47
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.9
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,77.81
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,64.08
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,67.12
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,148.9
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,335.8
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,276.9
776567,Prestbury Close - Redditch,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,290.7
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.36
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.14
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,25.79
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.26
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.12
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,112.1
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.9
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,121.5
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,67.44
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,55.32
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,63.24
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,142.0
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,291.2
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,239.2
776567,Prestbury Close - Redditch,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,275.6
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.58
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,43.7
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.12
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,26.25
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.43
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,30.25
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,73.8
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,113.2
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,131.2
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.97
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,66.36
