Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,54.44
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,64.54
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,136.6
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,286.4
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,234.5
776567,Prestbury Close - Redditch,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,279.2
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.03
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,37.7
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.28
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.04
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.27
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,58.4
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,117.3
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,21.1
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,64.64
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,60.16
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,53.78
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,133.9
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,279.0
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,260.4
776567,Prestbury Close - Redditch,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,233.7
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.31
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.32
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.06
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.51
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,87.4
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.37
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.48
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.67
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,56.3
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,117.8
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,21.3
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,67.88
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,77.84
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,53.97
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,152.0
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,292.1
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,332.6
776567,Prestbury Close - Redditch,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,234.0
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.7
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,26.9
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.09
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,31.82
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.14
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.03
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,61.2
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,136.4
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,112.0
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,21.5
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,69.6
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,70.44
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,60.16
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,126.6
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,299.2
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,300.9
776567,Prestbury Close - Redditch,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,260.0
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.21
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.88
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.66
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.14
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,40.5
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.24
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.13
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.66
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.1
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.06
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.78
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,53.3
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,116.9
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,21.9
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,72.52
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,67.75
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,69.76
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,128.3
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,311.5
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,290.6
776567,Prestbury Close - Redditch,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,301.0
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.14
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.55
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,39.8
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.95
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.79
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,26.46
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.76
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.88
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,59.7
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,114.7
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,22.4
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,69.97
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,63.94
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,69.02
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,124.0
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,300.9
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,274.4
776567,Prestbury Close - Redditch,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,296.5
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.73
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.08
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.37
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,25.45
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.05
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.74
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,55.9
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,109.7
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,22.7
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,62.69
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,57.35
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,59.91
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,126.7
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,271.5
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,248.2
776567,Prestbury Close - Redditch,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,259.4
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.04
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.36
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,56.9
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,86.6
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.61
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,27.04
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.31
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,65.8
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,116.4
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,22.9
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,69.23
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,59.24
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,61.74
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,128.6
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,298.2
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,255.4
776567,Prestbury Close - Redditch,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,267.6
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.68
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,34.6
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
