Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.9
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.73
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.98
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.95
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,44.7
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,23.2
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,54.22
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,53.45
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,51.79
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,113.7
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,237.1
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,230.4
776567,Prestbury Close - Redditch,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,226.3
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.57
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.78
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,23.8
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,43.44
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,43.23
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,49.25
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,110.7
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,191.5
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,188.9
776567,Prestbury Close - Redditch,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,215.0
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.24
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.41
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,33.4
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.8
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.88
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.02
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,48.1
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,24.3
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,40.33
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,43.77
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,51.18
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,118.5
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,177.5
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,190.0
776567,Prestbury Close - Redditch,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,222.6
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.4
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.39
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,54.3
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,24.8
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,41.39
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,33.68
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,48.58
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,121.5
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,181.5
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,148.4
776567,Prestbury Close - Redditch,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,209.4
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,44.2
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.72
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,75.6
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,101.2
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,24.7
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,51.57
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,27.39
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,49.79
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,154.4
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,221.1
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
776567,Prestbury Close - Redditch,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,214.9
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.9
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,51.2
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,24.2
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,42.59
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,35.43
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,41.31
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,110.4
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,185.9
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
776567,Prestbury Close - Redditch,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,180.5
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.58
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.2
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,41.8
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,24.5
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,34.8
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,36.84
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,42.49
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,104.3
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,154.1
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,160.8
776567,Prestbury Close - Redditch,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,186.4
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.26
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.1
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.55
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,44.1
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776567,Prestbury Close - Redditch,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
